Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.24
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.5
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,6,N Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.68
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,5,N Current (RMS),A,70.5
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.91
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
924061,RUSSELL ST.,2024-04-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.53
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.37
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,6,N Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.87
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,5,N Current (RMS),A,79.4
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,55.29
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.51
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
924061,RUSSELL ST.,2024-04-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.06
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.76
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,6,N Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.67
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,5,N Current (RMS),A,74.3
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,transformer,,Temperature,C,24.4
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.62
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
924061,RUSSELL ST.,2024-04-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.14
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.13
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,6,N Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.44
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,5,N Current (RMS),A,73.4
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.7
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,transformer,,Temperature,C,24.5
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.22
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
924061,RUSSELL ST.,2024-04-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.37
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.72
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,5,N Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,transformer,,Temperature,C,24.6
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.59
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
924061,RUSSELL ST.,2024-04-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.71
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.98
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.53
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,6,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.26
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,5,N Current (RMS),A,89.8
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,transformer,,Temperature,C,24.6
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.19
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.07
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
924061,RUSSELL ST.,2024-04-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.18
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,6,N Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.62
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,5,N Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,transformer,,Temperature,C,24.6
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.57
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
924061,RUSSELL ST.,2024-04-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.36
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.12
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.57
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,6,N Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.39
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,5,N Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
