Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,transformer,,Temperature,C,24.8
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.29
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
924061,RUSSELL ST.,2024-04-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.1
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.04
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.72
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,6,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.04
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,5,N Current (RMS),A,72.9
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.2
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.95
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,transformer,,Temperature,C,24.7
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.27
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.51
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.24
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
924061,RUSSELL ST.,2024-04-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.93
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.26
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,6,N Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.73
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,5,N Current (RMS),A,97.9
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.1
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.38
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,transformer,,Temperature,C,24.8
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,70.46
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.48
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,158.4
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
924061,RUSSELL ST.,2024-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.76
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.02
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.89
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,6,N Current (RMS),A,21.3
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.62
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,5,N Current (RMS),A,116.3
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.7
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,transformer,,Temperature,C,24.7
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,71.99
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.8
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,169.5
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
924061,RUSSELL ST.,2024-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.53
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.25
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.37
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,5,N Current (RMS),A,101.5
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.4
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.77
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,transformer,,Temperature,C,24.7
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,72.38
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.22
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
924061,RUSSELL ST.,2024-04-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.26
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.64
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.77
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,6,N Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.98
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,5,N Current (RMS),A,107.1
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,128.6
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.01
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,transformer,,Temperature,C,24.8
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,75.01
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.53
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
924061,RUSSELL ST.,2024-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.28
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.71
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.19
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,6,N Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.45
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,5,N Current (RMS),A,107.4
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.0
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,transformer,,Temperature,C,24.8
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,78.32
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.51
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,172.4
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
924061,RUSSELL ST.,2024-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.19
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.76
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.2
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.55
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,6,N Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.94
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,5,N Current (RMS),A,91.0
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.64
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,transformer,,Temperature,C,24.7
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,81.02
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.35
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.64
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
924061,RUSSELL ST.,2024-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
