Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.34
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.99
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,6,N Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.97
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,5,N Current (RMS),A,72.8
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.09
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,transformer,,Temperature,C,24.6
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,82.51
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.24
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.45
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
924061,RUSSELL ST.,2024-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.19
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.05
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,6,N Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.78
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,5,N Current (RMS),A,85.7
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.75
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.82
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,transformer,,Temperature,C,24.5
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,80.1
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.38
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.97
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
924061,RUSSELL ST.,2024-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.5
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,6,N Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.72
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,5,N Current (RMS),A,72.5
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.48
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,73.86
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.92
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.46
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
924061,RUSSELL ST.,2024-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.83
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.93
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.25
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,5,N Current (RMS),A,73.5
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.45
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.57
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.04
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.02
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.36
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
924061,RUSSELL ST.,2024-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.39
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.98
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.13
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,6,N Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.28
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,5,N Current (RMS),A,73.6
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.38
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.18
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,transformer,,Temperature,C,24.4
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,78.52
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.3
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.86
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
924061,RUSSELL ST.,2024-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.72
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.84
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.72
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,6,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.95
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,5,N Current (RMS),A,74.9
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.15
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.91
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,transformer,,Temperature,C,24.4
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,81.95
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.59
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
924061,RUSSELL ST.,2024-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.51
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.93
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.94
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,6,N Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.61
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,5,N Current (RMS),A,77.6
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.31
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.15
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.25
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,transformer,,Temperature,C,24.6
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.15
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.11
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.68
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
924061,RUSSELL ST.,2024-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.76
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.02
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,6,N Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.6
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,5,N Current (RMS),A,85.1
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.7
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
