Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.98
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.06
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,transformer,,Temperature,C,24.6
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.61
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.4
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
924061,RUSSELL ST.,2024-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.38
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.12
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,6,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.64
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,5,N Current (RMS),A,84.2
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.51
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.06
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,transformer,,Temperature,C,24.4
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.09
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.41
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.35
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
924061,RUSSELL ST.,2024-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.4
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.77
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.75
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,6,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.95
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,5,N Current (RMS),A,86.0
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.4
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.16
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.31
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.67
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,transformer,,Temperature,C,24.4
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,85.71
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.09
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.14
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
924061,RUSSELL ST.,2024-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.95
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.02
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.12
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,6,N Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.81
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,5,N Current (RMS),A,80.8
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.8
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.15
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.48
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,transformer,,Temperature,C,24.1
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,78.03
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.13
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.53
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
924061,RUSSELL ST.,2024-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.4
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.87
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.8
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.53
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,5,N Current (RMS),A,82.4
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.7
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.01
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.88
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.18
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,transformer,,Temperature,C,24.0
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.57
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.85
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.86
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
924061,RUSSELL ST.,2024-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.37
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.2
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,6,N Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.86
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,5,N Current (RMS),A,91.1
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.4
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.24
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.14
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.6
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,transformer,,Temperature,C,23.9
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,83.97
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.29
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.05
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
924061,RUSSELL ST.,2024-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.63
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.94
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.91
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,6,N Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.05
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,5,N Current (RMS),A,94.7
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.8
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.8
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.02
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.32
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.9
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.6
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,transformer,,Temperature,C,23.9
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.9
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.36
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.61
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
924061,RUSSELL ST.,2024-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.91
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.56
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,6,N Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.9
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,5,N Current (RMS),A,89.0
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.55
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.69
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.01
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.06
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.98
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.7
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.2
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,transformer,,Temperature,C,24.0
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,100.06
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.67
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.11
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.6
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
