Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.3
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.2
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.49
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,5,N Current (RMS),A,56.6
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.22
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,47.1
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.39
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.15
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.79
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,60.9
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.1
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.9
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,transformer,,Temperature,C,23.8
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.48
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.76
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.57
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
924061,RUSSELL ST.,2024-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.53
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.5
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,6,N Current (RMS),A,44.7
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.6
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.53
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,5,N Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.9
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.7
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.63
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.6
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.6
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,transformer,,Temperature,C,23.6
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,91.29
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.52
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.03
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
924061,RUSSELL ST.,2024-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.89
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.92
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.55
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,6,N Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.47
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,5,N Current (RMS),A,51.1
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.58
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,54.3
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.5
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.16
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.27
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.08
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.4
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.9
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,92.88
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.96
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.33
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
924061,RUSSELL ST.,2024-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.55
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.38
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.9
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.23
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,5,N Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.91
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.75
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.56
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.96
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.4
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.61
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.0
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.6
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,95.17
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.21
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.92
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
924061,RUSSELL ST.,2024-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.93
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.44
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,6,N Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.28
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,5,N Current (RMS),A,54.2
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.46
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.16
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.96
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.53
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.5
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.15
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.69
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.04
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
924061,RUSSELL ST.,2024-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.02
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.47
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,6,N Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.62
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,5,N Current (RMS),A,55.8
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.08
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.9
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.41
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.75
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.58
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.11
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.3
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,transformer,,Temperature,C,23.1
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.02
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.44
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.93
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
924061,RUSSELL ST.,2024-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.45
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.95
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.27
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,6,N Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.91
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,5,N Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.85
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.07
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.6
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.1
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,transformer,,Temperature,C,22.9
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.9
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.37
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.79
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
924061,RUSSELL ST.,2024-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.56
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.14
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.48
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,6,N Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.22
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,5,N Current (RMS),A,56.7
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
