Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.14
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.37
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.3
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.01
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.4
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,transformer,,Temperature,C,22.8
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.51
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.77
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.28
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
924061,RUSSELL ST.,2024-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.15
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.13
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,5,N Current (RMS),A,53.4
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.9
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.87
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.91
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.47
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.3
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,transformer,,Temperature,C,22.7
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.39
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.78
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.79
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
924061,RUSSELL ST.,2024-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.52
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.61
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.73
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,6,N Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.63
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,5,N Current (RMS),A,50.4
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.94
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.89
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.23
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.4
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,transformer,,Temperature,C,22.6
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.7
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.31
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.63
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
924061,RUSSELL ST.,2024-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.22
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.7
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.99
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,6,N Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.43
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,5,N Current (RMS),A,60.2
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.44
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.93
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.42
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.78
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.4
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,transformer,,Temperature,C,22.7
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.09
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.47
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.45
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
924061,RUSSELL ST.,2024-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.58
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.94
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,6,N Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.71
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,5,N Current (RMS),A,62.8
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.62
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.48
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,transformer,,Temperature,C,22.7
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,80.72
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.76
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.08
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
924061,RUSSELL ST.,2024-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.1
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.56
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.74
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,6,N Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.6
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.43
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,5,N Current (RMS),A,61.8
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.19
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.11
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,transformer,,Temperature,C,22.7
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.61
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.87
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.2
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,160.8
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
924061,RUSSELL ST.,2024-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.95
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.76
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.24
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,6,N Current (RMS),A,33.4
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.2
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,5,N Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.86
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,50.4
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.76
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.39
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,transformer,,Temperature,C,22.6
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.65
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.01
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.61
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,179.5
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
924061,RUSSELL ST.,2024-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.89
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.14
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,6,N Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.67
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,5,N Current (RMS),A,69.9
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.7
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.69
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.27
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,transformer,,Temperature,C,22.3
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,95.58
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.95
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.09
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,196.6
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
