Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.95
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.82
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,6,N Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.49
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,5,N Current (RMS),A,66.4
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.28
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.79
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.59
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.89
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,transformer,,Temperature,C,22.3
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,89.33
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.17
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.16
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,157.3
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
924061,RUSSELL ST.,2024-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.16
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.52
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.91
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,6,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.98
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.35
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.83
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.5
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.15
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.06
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,transformer,,Temperature,C,22.3
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.53
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.56
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.75
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
924061,RUSSELL ST.,2024-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.12
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.16
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.61
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.82
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,5,N Current (RMS),A,50.1
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.25
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.4
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,transformer,,Temperature,C,22.3
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.31
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.12
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.28
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
924061,RUSSELL ST.,2024-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.74
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.73
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,6,N Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,5,N Current (RMS),A,49.1
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.04
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.45
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.06
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,transformer,,Temperature,C,22.2
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,76.65
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.71
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.36
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
924061,RUSSELL ST.,2024-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.2
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.05
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.68
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,6,N Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.95
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,5,N Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.73
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,transformer,,Temperature,C,22.1
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.79
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.22
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.7
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
924061,RUSSELL ST.,2024-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.11
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.84
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,6,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.07
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.22
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.92
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.56
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.56
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.07
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
924061,RUSSELL ST.,2024-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.57
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.41
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.05
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,5,N Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.62
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.13
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.33
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,transformer,,Temperature,C,22.1
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,77.65
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.62
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.41
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
924061,RUSSELL ST.,2024-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.4
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.93
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.86
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.86
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,6,N Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.86
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
