Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.16
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.4
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.91
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.29
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.84
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
924061,RUSSELL ST.,2024-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.4
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.08
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.94
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,6,N Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,5,N Current (RMS),A,40.1
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.99
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.67
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.63
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,transformer,,Temperature,C,22.1
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.46
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.34
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
924061,RUSSELL ST.,2024-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.97
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,6,N Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.61
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,5,N Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.25
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.74
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.65
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.6
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.41
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.36
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
924061,RUSSELL ST.,2024-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.77
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.54
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.59
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.99
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.48
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.92
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.56
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.56
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
924061,RUSSELL ST.,2024-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.16
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.8
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.16
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,6,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.4
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,5,N Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.39
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.77
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.57
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.53
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
924061,RUSSELL ST.,2024-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.11
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.56
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,6,N Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.42
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,5,N Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.72
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.58
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.71
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.52
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.63
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
924061,RUSSELL ST.,2024-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.23
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.85
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.74
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.06
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.13
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,54.1
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,71.32
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.46
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
924061,RUSSELL ST.,2024-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.97
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.74
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.21
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.46
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.3
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.21
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.87
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,153.8
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
