Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.61
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.31
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.48
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,6,N Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.24
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.59
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.58
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.11
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
924061,RUSSELL ST.,2024-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.51
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,6,N Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.03
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.95
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.51
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.29
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
924061,RUSSELL ST.,2024-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,6,N Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.21
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,5,N Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.43
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.98
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.36
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
924061,RUSSELL ST.,2024-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.37
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.99
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.59
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,63.35
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.51
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.47
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
924061,RUSSELL ST.,2024-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.05
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.06
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.25
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,6,N Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.96
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.19
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.93
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.18
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
924061,RUSSELL ST.,2024-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.22
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.57
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.51
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,6,N Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.55
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,5,N Current (RMS),A,43.3
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,transformer,,Temperature,C,21.5
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.13
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.73
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
924061,RUSSELL ST.,2024-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.11
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.33
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.35
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,6,N Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.31
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,5,N Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.75
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,64.36
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.2
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
924061,RUSSELL ST.,2024-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.23
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.96
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,6,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.45
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,5,N Current (RMS),A,48.5
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
