Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.55
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.94
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
924061,RUSSELL ST.,2024-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.12
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.68
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.27
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,6,N Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.7
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,5,N Current (RMS),A,53.3
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.54
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.9
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.89
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
924061,RUSSELL ST.,2024-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.94
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.96
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,5,N Current (RMS),A,61.6
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.04
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.35
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.97
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
924061,RUSSELL ST.,2024-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.94
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,6,N Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.19
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,73.4
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,22.4
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.35
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
924061,RUSSELL ST.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.9
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.8
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,6,N Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.29
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,82.0
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,22.4
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.99
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
924061,RUSSELL ST.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.14
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.97
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,6,N Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.86
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,88.4
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,22.4
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.11
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
924061,RUSSELL ST.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.33
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.42
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.53
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,6,N Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.18
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,92.4
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,22.4
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,57.72
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
924061,RUSSELL ST.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
