Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.42
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.45
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,6,N Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.68
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,93.5
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,22.5
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.85
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.03
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
924061,RUSSELL ST.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.04
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.18
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.34
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,6,N Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.81
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,94.0
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,22.9
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.64
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
924061,RUSSELL ST.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.93
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.94
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.18
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.02
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,86.9
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,23.0
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.39
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
924061,RUSSELL ST.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.13
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.01
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.92
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.82
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,82.1
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,23.0
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.81
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.31
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
924061,RUSSELL ST.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.22
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.59
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,6,N Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.15
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,82.8
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.1
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,23.1
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.72
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.95
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
924061,RUSSELL ST.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.39
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.5
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,6,N Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.08
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,85.9
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,23.2
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.46
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.54
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
924061,RUSSELL ST.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.57
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.7
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.44
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,87.0
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,23.2
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.7
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.81
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.15
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
924061,RUSSELL ST.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.02
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.7
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.97
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,85.4
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
