Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,23.2
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,69.14
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.11
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.52
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
924061,RUSSELL ST.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.96
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.06
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.33
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,84.8
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,70.03
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
924061,RUSSELL ST.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.92
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.59
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,6,N Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.43
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,94.1
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.6
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.71
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,79.33
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.23
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
924061,RUSSELL ST.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.55
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.37
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.1
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,6,N Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.7
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,96.4
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.8
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.7
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.13
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.13
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,84.73
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.07
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.75
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
924061,RUSSELL ST.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.54
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.43
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.67
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.72
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,81.6
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.21
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,23.6
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,77.78
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.64
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
924061,RUSSELL ST.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.37
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.33
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,6,N Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.34
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,84.0
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.17
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,23.6
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,82.51
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.36
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,176.0
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
924061,RUSSELL ST.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.49
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.26
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.66
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.47
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,82.6
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.39
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.42
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.01
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,23.6
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,77.3
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.26
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.01
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
924061,RUSSELL ST.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.6
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.79
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.85
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,85.2
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.46
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,23.7
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.71
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.37
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.07
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
924061,RUSSELL ST.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
