Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.19
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.61
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.28
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,6,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.57
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,83.4
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.89
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,23.7
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,82.16
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.44
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.14
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
924061,RUSSELL ST.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.91
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.55
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,6,N Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.16
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,98.0
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.1
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.7
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.51
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,23.6
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,87.03
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.53
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.47
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
924061,RUSSELL ST.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.63
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.27
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.72
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,6,N Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.71
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,77.3
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.7
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.93
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,62.0
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.07
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.67
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,23.7
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,87.57
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.44
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.75
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
924061,RUSSELL ST.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.54
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.19
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,6,N Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.1
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.21
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,82.5
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.12
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.12
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.96
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,23.7
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,79.89
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.74
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.47
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
924061,RUSSELL ST.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.53
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,6,N Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.46
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,88.8
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.9
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.72
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.62
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.59
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.9
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,23.6
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,83.9
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.27
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.96
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
924061,RUSSELL ST.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.44
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,6,N Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.56
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,82.1
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.52
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.28
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.06
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.4
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,23.6
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,86.62
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.3
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.68
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
924061,RUSSELL ST.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.7
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.11
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.35
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,6,N Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.97
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,89.8
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.4
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.71
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,50.8
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.96
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.5
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.71
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.9
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,85.18
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.7
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.97
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
924061,RUSSELL ST.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.67
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.5
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,94.5
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.8
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.37
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,57.4
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
