Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.7
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.94
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.25
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.05
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.4
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,90.1
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.6
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.33
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
924061,RUSSELL ST.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.23
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.79
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,6,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.93
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,79.7
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.53
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.35
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.41
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,92.42
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.26
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.77
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.4
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
924061,RUSSELL ST.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.92
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.89
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.72
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,6,N Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.4
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,83.8
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.93
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.15
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.07
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.7
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.1
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,88.61
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.77
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.06
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
924061,RUSSELL ST.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.57
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.93
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.26
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,6,N Current (RMS),A,55.7
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.6
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.6
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.12
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,83.4
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.48
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.3
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.76
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.92
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.6
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,84.77
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.71
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.65
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
924061,RUSSELL ST.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.45
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.82
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.91
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,6,N Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.79
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,63.0
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.37
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.63
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.27
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.6
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.22
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.11
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.25
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
924061,RUSSELL ST.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.69
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.95
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.18
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,6,N Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.04
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,58.6
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.88
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.71
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.56
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.7
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,23.2
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.92
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.19
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
924061,RUSSELL ST.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.32
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,6,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.06
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.6
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.6
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.37
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.66
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.8
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,23.1
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.07
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.95
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.92
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
924061,RUSSELL ST.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.63
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.91
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,6,N Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.41
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,51.1
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.69
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,69.5
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.9
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.98
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.64
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.12
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.9
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,23.0
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.77
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.71
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.47
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
