Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.23
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.02
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.37
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,6,N Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,51.4
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.98
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.8
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.73
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.62
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,22.9
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.58
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.2
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.54
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
924061,RUSSELL ST.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.8
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.91
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,6,N Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.05
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.05
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.25
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,59.9
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.48
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.82
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.41
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.16
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.8
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,22.9
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,93.5
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.32
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.62
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
924061,RUSSELL ST.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.18
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.78
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.1
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.45
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.54
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.15
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.73
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,22.8
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.3
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.23
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.12
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
924061,RUSSELL ST.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.99
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.99
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.72
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.6
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.42
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,53.1
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.07
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.19
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.35
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.08
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,22.8
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.55
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.34
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
924061,RUSSELL ST.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.03
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.69
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,6,N Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.62
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,56.0
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.94
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.35
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.17
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.9
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,22.7
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.83
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.29
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.8
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
924061,RUSSELL ST.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.58
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.55
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.25
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.29
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,44.0
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.08
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.41
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,22.7
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.72
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.34
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.07
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
924061,RUSSELL ST.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.52
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.65
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,6,N Current (RMS),A,43.6
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.9
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.29
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.58
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.51
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.7
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.2
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,22.5
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.09
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.44
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.85
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
924061,RUSSELL ST.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.17
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.33
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.35
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,6,N Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.9
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.69
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.52
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.29
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
