Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.58
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.3
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,22.4
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.67
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.16
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.72
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
924061,RUSSELL ST.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.12
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.18
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.72
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,6,N Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.98
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.84
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.4
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.21
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,22.2
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.3
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.14
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.32
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
924061,RUSSELL ST.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.63
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.76
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,6,N Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.19
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.04
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.53
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,22.1
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,91.03
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.75
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.4
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
924061,RUSSELL ST.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.22
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.7
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.16
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.63
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.59
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.08
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,80.17
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.21
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.03
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
924061,RUSSELL ST.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.36
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.12
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.55
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,6,N Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.7
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.26
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.97
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.63
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.78
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.82
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.76
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.23
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
924061,RUSSELL ST.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.87
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.01
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.88
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.74
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.05
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.63
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.4
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.74
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
924061,RUSSELL ST.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.71
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.39
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,6,N Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.88
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,37.3
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.66
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,75.34
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.11
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.04
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
924061,RUSSELL ST.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.42
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.55
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.81
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.32
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.63
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.68
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
