Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
924061,RUSSELL ST.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.3
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,6,N Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.17
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.38
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.21
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.17
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.62
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.78
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
924061,RUSSELL ST.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.57
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.91
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,6,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.92
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.54
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.02
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.82
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.32
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.2
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.19
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
924061,RUSSELL ST.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.05
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.9
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.19
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,6,N Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,45.7
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.04
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.69
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.33
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.82
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.62
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.44
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
924061,RUSSELL ST.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,6,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.77
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,43.9
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.02
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.68
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.52
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.44
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.18
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
924061,RUSSELL ST.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.2
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.99
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.7
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,6,N Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.8
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,50.5
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.57
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.27
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.3
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.32
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.93
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.34
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.77
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
924061,RUSSELL ST.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.58
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.62
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,6,N Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.6
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,46.9
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.35
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.02
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.04
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.64
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
924061,RUSSELL ST.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.01
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.19
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.13
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.71
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.18
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.56
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.57
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.33
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.51
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
924061,RUSSELL ST.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.76
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,6,N Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.11
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
