Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.63
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.48
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.08
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.81
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
924061,RUSSELL ST.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.7
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.25
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,6,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.37
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.54
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.45
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.2
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
924061,RUSSELL ST.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.4
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.46
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.79
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.1
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
924061,RUSSELL ST.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.05
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.4
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,6,N Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.71
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.12
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.83
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
924061,RUSSELL ST.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.62
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.78
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,6,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.33
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.03
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.41
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
924061,RUSSELL ST.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.03
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.12
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,6,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.64
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.14
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.86
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.52
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.46
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
924061,RUSSELL ST.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.74
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.11
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.69
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.82
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.06
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.16
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.16
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.67
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
924061,RUSSELL ST.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.9
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.26
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,6,N Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.17
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.94
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.12
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
