Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
924061,RUSSELL ST.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.35
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.23
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,6,N Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.46
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.51
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.63
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.29
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.77
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.83
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
924061,RUSSELL ST.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.95
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.68
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.88
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,6,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.66
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.58
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.55
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.74
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.9
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.75
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
924061,RUSSELL ST.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.74
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.93
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.45
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,6,N Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.56
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.55
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.16
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.57
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.44
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
924061,RUSSELL ST.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.11
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.37
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.73
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,6,N Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.7
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.07
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.16
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.09
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
924061,RUSSELL ST.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.08
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.85
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.49
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.94
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.48
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.99
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
924061,RUSSELL ST.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.18
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.5
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,6,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.74
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.22
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.05
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.49
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
924061,RUSSELL ST.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.81
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.05
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,6,N Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.8
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.79
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.8
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
924061,RUSSELL ST.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.78
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.24
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.32
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,6,N Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.43
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
