Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.47
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.71
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.6
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
924061,RUSSELL ST.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.52
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.93
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.39
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,6,N Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.14
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.7
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.91
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
924061,RUSSELL ST.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.17
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,6,N Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.83
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.47
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,54.6
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.7
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.23
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.35
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
924061,RUSSELL ST.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.83
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.7
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,6,N Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.56
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.37
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.57
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.99
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.81
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
924061,RUSSELL ST.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.3
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,6,N Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.69
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,45.3
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.36
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.96
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.02
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
924061,RUSSELL ST.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.88
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,6,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.7
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.34
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.4
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.54
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.45
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
924061,RUSSELL ST.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.22
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,6,N Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.18
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.93
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,66.51
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.95
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
924061,RUSSELL ST.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.3
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.32
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.56
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.67
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,6,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.39
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.34
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.31
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.48
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
