Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
924061,RUSSELL ST.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,6,N Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.35
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.29
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.96
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.54
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.34
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
924061,RUSSELL ST.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.16
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.78
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,6,N Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.23
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.73
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.48
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.08
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
924061,RUSSELL ST.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.08
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.28
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.49
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.38
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.97
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
924061,RUSSELL ST.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.15
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.05
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,6,N Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.38
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.34
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.01
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
924061,RUSSELL ST.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.31
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,6,N Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.47
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.4
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
924061,RUSSELL ST.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,6,N Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.14
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.75
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.3
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.74
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
924061,RUSSELL ST.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.98
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.59
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.74
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.88
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.67
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.39
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.12
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.02
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.69
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
924061,RUSSELL ST.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.36
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.93
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.1
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.4
