Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.78
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.29
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.98
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.85
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
924061,RUSSELL ST.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.35
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.26
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,6,N Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.82
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.88
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.56
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
924061,RUSSELL ST.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.76
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.8
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,6,N Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.77
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.27
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.81
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.19
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
924061,RUSSELL ST.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.61
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,6,N Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.08
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.14
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.28
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
924061,RUSSELL ST.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.61
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,6,N Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.29
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.26
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.59
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.25
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
924061,RUSSELL ST.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,6,N Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.39
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.3
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.3
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.3
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.17
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.03
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
924061,RUSSELL ST.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.44
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.72
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.18
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.48
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.4
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.33
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
924061,RUSSELL ST.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.63
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,6,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.23
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.29
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.5
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.2
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
