Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
924061,RUSSELL ST.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.38
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.76
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.95
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,6,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.23
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.13
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.34
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.75
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.08
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
924061,RUSSELL ST.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.57
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,6,N Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.4
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.99
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
924061,RUSSELL ST.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.29
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.59
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.51
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,6,N Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.8
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.68
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.67
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
924061,RUSSELL ST.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.21
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,6,N Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.08
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.29
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.99
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
924061,RUSSELL ST.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.28
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.77
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,6,N Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.98
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.71
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.34
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.51
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
924061,RUSSELL ST.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.3
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,6,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.43
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.08
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.13
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.85
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
924061,RUSSELL ST.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.45
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,6,N Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.46
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.1
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.79
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.91
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
924061,RUSSELL ST.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.05
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.36
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,6,N Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.22
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.24
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.85
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
