Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.53
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.37
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.89
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.38
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
924061,RUSSELL ST.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.76
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.97
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,71.7
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.25
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.14
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,64.7
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.3
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.44
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
924061,RUSSELL ST.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.77
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.88
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.05
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,6,N Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.46
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,80.4
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.2
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.76
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.85
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
924061,RUSSELL ST.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.55
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.18
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.99
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,6,N Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.3
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.04
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.96
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.23
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.36
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.89
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
924061,RUSSELL ST.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.2
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.68
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.02
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,69.0
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,20.7
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,64.69
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.31
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.08
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
924061,RUSSELL ST.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.67
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.96
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.98
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,6,N Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.54
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,56.9
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.14
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.79
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
924061,RUSSELL ST.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.51
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.92
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.92
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.59
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,55.8
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.63
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,52.53
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.39
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
924061,RUSSELL ST.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.11
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.35
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,6,N Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.3
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,70.3
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.2
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.74
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.2
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.2
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
