Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.64
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.64
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.37
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.1
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,95.6
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,60.62
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
924061,RUSSELL ST.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.7
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,6,N Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.93
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,97.9
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.5
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,58.21
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
924061,RUSSELL ST.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.18
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.01
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,6,N Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.77
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,99.8
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.8
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,61.58
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
924061,RUSSELL ST.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.64
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,6,N Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.45
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,59.1
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.37
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.79
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
924061,RUSSELL ST.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.9
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.57
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,6,N Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.27
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,58.7
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.27
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
924061,RUSSELL ST.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.07
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.25
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.14
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,57.5
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.41
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
924061,RUSSELL ST.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,6,N Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.94
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
924061,RUSSELL ST.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.53
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.81
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.54
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,6,N Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.19
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
