Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
924061,RUSSELL ST.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.55
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.98
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,6,N Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.29
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,58.0
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.09
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
924061,RUSSELL ST.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.58
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.23
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.37
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,6,N Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,59.2
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.61
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
924061,RUSSELL ST.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.93
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.55
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,6,N Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.53
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,21.5
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.19
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
924061,RUSSELL ST.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.64
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.79
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.83
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,60.6
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,21.5
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.77
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
924061,RUSSELL ST.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.9
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.88
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,6,N Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.18
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,63.0
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.02
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
924061,RUSSELL ST.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.35
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.17
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.21
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,58.4
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.25
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.23
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
924061,RUSSELL ST.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.68
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.15
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,58.9
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.55
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
