Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.52
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.39
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,6,N Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.19
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
924061,RUSSELL ST.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.63
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,6,N Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.47
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,59.5
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
924061,RUSSELL ST.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.62
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.37
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.14
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,62.0
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,22.1
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
924061,RUSSELL ST.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.42
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.31
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.52
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,6,N Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.28
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,62.6
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,22.3
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.68
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
924061,RUSSELL ST.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.6
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,6,N Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.07
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,62.3
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,22.5
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.06
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.35
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
924061,RUSSELL ST.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.12
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.8
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,6,N Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.33
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,63.2
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,22.6
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.56
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
924061,RUSSELL ST.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.78
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.11
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,6,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.75
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,64.6
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,22.7
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
924061,RUSSELL ST.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.77
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,6,N Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
