Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,22.9
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.06
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
924061,RUSSELL ST.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.29
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,6,N Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.5
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,63.1
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,23.0
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.94
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
924061,RUSSELL ST.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.92
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.89
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,6,N Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.95
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,65.2
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,23.1
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
924061,RUSSELL ST.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.24
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,6,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.02
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,65.7
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
924061,RUSSELL ST.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.05
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,6,N Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.97
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,64.6
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.2
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.72
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
924061,RUSSELL ST.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.01
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.33
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,64.4
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
924061,RUSSELL ST.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.57
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,6,N Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.35
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,66.2
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.26
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
924061,RUSSELL ST.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.35
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.48
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,6,N Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.79
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,67.8
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.32
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,23.7
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.69
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
924061,RUSSELL ST.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
