Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.95
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,6,N Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.08
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,62.0
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,23.8
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.69
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
924061,RUSSELL ST.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.69
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.04
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.58
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.47
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,63.1
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,23.9
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.45
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
924061,RUSSELL ST.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.79
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.01
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.84
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,6,N Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.71
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,71.4
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,24.1
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.11
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
924061,RUSSELL ST.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.64
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.09
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,6,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.92
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,75.9
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,24.2
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.41
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
924061,RUSSELL ST.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.32
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.38
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,6,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.76
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,68.1
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
924061,RUSSELL ST.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.23
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.82
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,6,N Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.07
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,61.6
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
924061,RUSSELL ST.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.82
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,6,N Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.89
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,60.3
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.77
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,23.6
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
924061,RUSSELL ST.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.79
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.93
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
