Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,23.8
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.47
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.92
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
924061,RUSSELL ST.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.18
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.58
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,6,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.16
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,62.0
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,23.9
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.16
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
924061,RUSSELL ST.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.76
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.27
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,6,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.96
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,24.0
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.66
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
924061,RUSSELL ST.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.37
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.99
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.02
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,6,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.82
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,70.5
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,24.1
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.13
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.36
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
924061,RUSSELL ST.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.36
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.51
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,6,N Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.03
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,77.7
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,24.2
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.63
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
924061,RUSSELL ST.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.33
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.05
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.14
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,6,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.08
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,85.9
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.65
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
924061,RUSSELL ST.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.68
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.29
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.21
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,6,N Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.22
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,81.8
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,24.4
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.92
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.64
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
924061,RUSSELL ST.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.58
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.79
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.55
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,83.0
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,24.5
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.42
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.47
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
924061,RUSSELL ST.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
