Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.73
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.99
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.97
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.83
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,83.5
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.83
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,24.5
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,69.2
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.56
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
924061,RUSSELL ST.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.45
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.82
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,85.4
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,24.6
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,70.21
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
924061,RUSSELL ST.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.95
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.76
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,6,N Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.53
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,82.5
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,24.7
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,68.48
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.46
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
924061,RUSSELL ST.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.97
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.67
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.7
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,84.9
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,24.7
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,72.61
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.75
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.78
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
924061,RUSSELL ST.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.69
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.74
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.71
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,6,N Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.19
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,78.5
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.85
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,24.8
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,78.44
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.42
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.78
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
924061,RUSSELL ST.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.04
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.19
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,6,N Current (RMS),A,41.5
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.99
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,91.6
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.7
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.89
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.87
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.34
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,24.8
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,73.37
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.13
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.94
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
924061,RUSSELL ST.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.28
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.23
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,6,N Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.64
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,97.3
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.1
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.93
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.96
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.21
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,24.8
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.7
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.14
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.26
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
924061,RUSSELL ST.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.49
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.61
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.86
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.47
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,118.4
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.7
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
