Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.52
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.14
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,24.8
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,76.22
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.47
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.68
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
924061,RUSSELL ST.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.01
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.28
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,6,N Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.46
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,124.9
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,142.9
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.9
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.04
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,24.9
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,78.72
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.12
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.15
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
924061,RUSSELL ST.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.9
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.17
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.69
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,117.1
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.1
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.95
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,24.9
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.84
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.06
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.63
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
924061,RUSSELL ST.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.38
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.73
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.28
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,6,N Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.3
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,99.5
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.3
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.31
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.91
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,24.9
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,80.09
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.33
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.33
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
924061,RUSSELL ST.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.8
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,6,N Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.03
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,91.8
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.3
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.21
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.76
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.68
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,25.0
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,80.23
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.68
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.39
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
924061,RUSSELL ST.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.21
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.45
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,6,N Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.17
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,94.5
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.38
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.18
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,25.0
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,76.05
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.78
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.27
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
924061,RUSSELL ST.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.83
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.16
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.93
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,6,N Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.55
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,105.6
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,123.6
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.16
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.8
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.08
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,24.9
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.18
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.51
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.69
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
924061,RUSSELL ST.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.64
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.68
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.6
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,6,N Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.24
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,136.2
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.3
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.92
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.84
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.41
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,24.8
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,100.44
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.94
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.06
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,197.5
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.9
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
924061,RUSSELL ST.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
