Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.04
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.13
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.06
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,6,N Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.67
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,106.5
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.9
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.34
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.38
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.86
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.15
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,24.8
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,86.2
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.26
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.76
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
924061,RUSSELL ST.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.24
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.4
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.77
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.73
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,107.4
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.7
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.09
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.29
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.71
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.76
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,24.7
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.58
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.67
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.78
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
924061,RUSSELL ST.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.14
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.98
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,6,N Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.52
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,108.7
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,131.0
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.45
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.16
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.29
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,24.7
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.88
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.96
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.06
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
924061,RUSSELL ST.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.87
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.92
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.24
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,6,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.4
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,102.7
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.2
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.41
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.12
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.46
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,24.6
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,93.02
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.5
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.7
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
924061,RUSSELL ST.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.38
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.49
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.2
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.65
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,6,N Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.0
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,88.2
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.53
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.17
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.06
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.28
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.19
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,24.5
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,98.89
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.86
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.45
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
924061,RUSSELL ST.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.3
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.3
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.86
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.47
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,6,N Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.17
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,61.2
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.89
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.7
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.17
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.88
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.22
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.1
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,24.4
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,95.85
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.34
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.25
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
924061,RUSSELL ST.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.39
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.94
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.39
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,6,N Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.27
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,69.4
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.98
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.19
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.92
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,24.5
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.96
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.79
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.5
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
924061,RUSSELL ST.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.26
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.88
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.13
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,6,N Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.4
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,59.4
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.2
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
