Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.19
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.19
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.68
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.28
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,24.5
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.3
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.24
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.78
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
924061,RUSSELL ST.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.65
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.14
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.68
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,6,N Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.5
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,51.7
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.92
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.38
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.94
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.12
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,24.5
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.67
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.63
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.96
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
924061,RUSSELL ST.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.95
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.66
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.64
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,6,N Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.76
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,24.4
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.65
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.86
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.09
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
924061,RUSSELL ST.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.65
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.85
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.48
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,6,N Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.38
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,62.5
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.82
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.01
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.1
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.18
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.81
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
924061,RUSSELL ST.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.3
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.63
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.3
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,6,N Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,85.3
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,63.4
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.14
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.31
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,24.2
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.68
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.99
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.35
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
924061,RUSSELL ST.,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.77
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.49
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,6,N Current (RMS),A,32.4
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.22
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,72.2
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.63
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.66
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.45
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.21
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.36
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.1
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,24.1
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,96.41
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.14
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.16
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,174.2
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.4
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
924061,RUSSELL ST.,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.22
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,6,N Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.38
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,79.9
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.58
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.09
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.01
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.56
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,23.9
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,96.64
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.99
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,190.4
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
924061,RUSSELL ST.,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.04
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.9
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.41
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,87.4
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.96
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.51
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.03
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,23.8
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,91.3
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.15
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.93
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,172.0
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
