Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.73
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.79
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.84
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,6,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.09
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,67.2
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.77
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.24
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.02
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.05
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,23.7
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.59
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.11
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.92
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
924061,RUSSELL ST.,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.99
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.98
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.12
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,6,N Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.97
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,62.3
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.79
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.53
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,51.1
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.7
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.28
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.59
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.57
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.1
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,23.6
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.02
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.7
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.5
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
924061,RUSSELL ST.,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.9
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.33
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,6,N Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.29
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.93
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,70.2
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.9
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.1
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,23.7
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,82.62
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.35
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.87
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
924061,RUSSELL ST.,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.93
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.62
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.04
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,6,N Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.26
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.57
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.29
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,23.8
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.47
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.11
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.11
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
924061,RUSSELL ST.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.27
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.17
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.37
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.69
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.99
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.62
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.38
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,61.8
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.6
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.78
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.84
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.9
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,23.9
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.15
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.78
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,87.23
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
924061,RUSSELL ST.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.11
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.31
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.09
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,6,N Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.97
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.21
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.82
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.9
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,23.8
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.26
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.13
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.03
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
924061,RUSSELL ST.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.47
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.99
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.42
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,6,N Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.79
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,56.0
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.15
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.09
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,23.7
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.2
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.28
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.59
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
924061,RUSSELL ST.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.78
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.73
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.8
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,6,N Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.37
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,48.8
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.67
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.39
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
