Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.8
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,23.7
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.6
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.61
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.74
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
924061,RUSSELL ST.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.54
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,6,N Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.13
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,47.5
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.74
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.29
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,23.6
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.97
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.13
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.32
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
924061,RUSSELL ST.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.64
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.54
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.55
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.93
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.65
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.76
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,23.6
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.48
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.35
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.23
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
924061,RUSSELL ST.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.67
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.08
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.56
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,6,N Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.85
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.41
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.96
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.55
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.57
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.65
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
924061,RUSSELL ST.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.1
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,6,N Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.21
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.02
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,72.49
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.38
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.06
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
924061,RUSSELL ST.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.76
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.14
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,6,N Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,49.5
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.84
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.09
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.69
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,77.19
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.53
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.89
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
924061,RUSSELL ST.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.86
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.54
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.22
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,51.2
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.93
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.14
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.06
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,161.4
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
924061,RUSSELL ST.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.92
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.06
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.88
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.32
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,47.5
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.96
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.07
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.06
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.08
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
