Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.11
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,6,N Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.83
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.55
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.07
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.29
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.95
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
924061,RUSSELL ST.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.5
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,6,N Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.12
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.41
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.3
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.64
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.72
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.37
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
924061,RUSSELL ST.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.5
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.83
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,6,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.98
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.33
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.8
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.01
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.59
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
924061,RUSSELL ST.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.71
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.22
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,6,N Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.35
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.23
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.36
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.6
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,23.2
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.3
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
924061,RUSSELL ST.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.39
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.48
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,6,N Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.57
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.33
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,23.1
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,61.19
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
924061,RUSSELL ST.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.76
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,6,N Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.22
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,23.1
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.56
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.3
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
924061,RUSSELL ST.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.68
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,6,N Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.7
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.74
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.89
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,23.0
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.64
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.87
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.79
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
924061,RUSSELL ST.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.24
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.35
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.44
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
