Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.67
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,22.9
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.27
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.7
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
924061,RUSSELL ST.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.89
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.95
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.6
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.66
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.75
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,22.9
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.07
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
924061,RUSSELL ST.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.5
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,6,N Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.97
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.57
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,22.7
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,60.22
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
924061,RUSSELL ST.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.82
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,6,N Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.01
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.27
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.27
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,22.7
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.62
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.95
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.06
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
924061,RUSSELL ST.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.23
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.29
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,6,N Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.5
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,37.6
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,22.7
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,61.14
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.16
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.23
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
924061,RUSSELL ST.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.65
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.93
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.17
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.45
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.01
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.63
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,22.6
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.12
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.56
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.36
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
924061,RUSSELL ST.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.77
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,6,N Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.34
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.13
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.69
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,22.5
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.38
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.93
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
924061,RUSSELL ST.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.22
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.18
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,6,N Current (RMS),A,21.3
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.53
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.61
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,57.2
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.54
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,22.4
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.27
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.8
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.1
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
924061,RUSSELL ST.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
