Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.85
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.72
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,6,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.01
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.36
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.15
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.28
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,22.3
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.56
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.72
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.23
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
924061,RUSSELL ST.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.36
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.48
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.89
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,6,N Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.59
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.23
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.17
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,22.3
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.07
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.82
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.46
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
924061,RUSSELL ST.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.77
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.88
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.56
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,6,N Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,44.3
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.28
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,22.2
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.13
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.99
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.95
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
924061,RUSSELL ST.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.48
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.97
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,6,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.06
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.49
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.52
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,22.1
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.6
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.57
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.28
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
924061,RUSSELL ST.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.84
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.61
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,6,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.51
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,47.6
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.18
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.28
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.74
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.8
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.96
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.05
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
924061,RUSSELL ST.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.46
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,6,N Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.46
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,53.3
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.45
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,63.82
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.8
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.42
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
924061,RUSSELL ST.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.34
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,6,N Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.7
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,50.3
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.66
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.73
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.08
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.54
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.79
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.07
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
924061,RUSSELL ST.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.17
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.01
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,6,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.38
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,50.2
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,49.2
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
