Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.54
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.3
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.48
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.64
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
924061,RUSSELL ST.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.99
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.78
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.56
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,6,N Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.14
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.79
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.08
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.06
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.41
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
924061,RUSSELL ST.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.18
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.62
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,6,N Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.71
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.74
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.81
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
924061,RUSSELL ST.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.42
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.39
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,6,N Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.94
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,53.8
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,62.4
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.21
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.02
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.45
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.43
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
924061,RUSSELL ST.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.52
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.77
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.96
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.5
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,21.5
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.3
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.42
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
924061,RUSSELL ST.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.26
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.77
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.51
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,6,N Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.53
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,55.6
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.36
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.91
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.84
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.47
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.81
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.35
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
924061,RUSSELL ST.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.71
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.78
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.29
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,6,N Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.82
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,58.8
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.38
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.95
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.02
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.21
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.27
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.25
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
924061,RUSSELL ST.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.19
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,6,N Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.64
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,75.5
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.73
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.33
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.12
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
924061,RUSSELL ST.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
