Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.16
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.04
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.53
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,6,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.86
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,69.9
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.46
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.28
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.13
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,69.27
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.38
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
924061,RUSSELL ST.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.37
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.74
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,6,N Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.72
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,64.7
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.38
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,64.21
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.27
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
924061,RUSSELL ST.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.92
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.32
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.68
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,6,N Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.46
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,56.0
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,51.1
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.14
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.79
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
924061,RUSSELL ST.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.88
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.17
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.57
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.28
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.14
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.17
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.64
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
924061,RUSSELL ST.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.36
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.93
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,6,N Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.97
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,47.4
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.2
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.53
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.24
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
924061,RUSSELL ST.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.76
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.7
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,6,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.91
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,58.0
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.82
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.46
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,64.56
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.25
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
924061,RUSSELL ST.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.14
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,6,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.6
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,70.3
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.03
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.46
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,63.26
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.91
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.71
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
924061,RUSSELL ST.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.15
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.92
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,6,N Current (RMS),A,32.4
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,42.3
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
