Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.09
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.45
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.11
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.12
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
924061,RUSSELL ST.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.98
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,6,N Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.51
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.03
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.74
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.22
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
924061,RUSSELL ST.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.11
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.7
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,6,N Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.42
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.46
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.14
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.39
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
924061,RUSSELL ST.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.01
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.18
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,6,N Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.77
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.4
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.26
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.93
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.62
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
924061,RUSSELL ST.,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.2
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.49
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.07
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.18
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.98
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.01
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.79
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
924061,RUSSELL ST.,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.35
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.46
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,6,N Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.71
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,49.6
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.38
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.6
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.97
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.33
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
924061,RUSSELL ST.,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.46
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.62
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,6,N Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.96
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.33
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,46.9
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.9
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.43
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.02
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.4
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
924061,RUSSELL ST.,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.36
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.8
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,6,N Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.73
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,49.3
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.3
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.09
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.33
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.78
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.86
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
924061,RUSSELL ST.,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
