Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.75
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.03
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,6,N Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.1
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.67
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,64.7
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.1
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.89
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.24
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
924061,RUSSELL ST.,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.42
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.37
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.48
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,6,N Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.8
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.81
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,100.2
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.3
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.26
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,71.03
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.74
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.8
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
924061,RUSSELL ST.,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.22
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.29
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.74
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.95
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,88.6
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,20.7
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,69.68
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.51
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
924061,RUSSELL ST.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.95
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.83
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.17
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.11
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,90.7
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.2
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.13
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.3
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,69.61
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.4
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.71
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
924061,RUSSELL ST.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.96
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.42
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.89
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,6,N Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.9
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.42
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,72.2
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.05
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.75
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.27
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.9
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.8
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
924061,RUSSELL ST.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.8
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.73
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.91
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,6,N Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.4
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.66
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,75.3
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.22
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.08
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,72.37
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.29
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.68
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
924061,RUSSELL ST.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.92
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.15
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,6,N Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.01
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,92.8
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.66
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.46
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.54
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,84.23
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,71.11
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.97
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
924061,RUSSELL ST.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.64
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.54
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,6,N Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.94
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,82.9
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
