Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,58.84
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.66
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.79
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
924061,RUSSELL ST.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.61
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.38
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.91
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,6,N Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.68
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,108.6
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.4
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.68
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,67.28
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
924061,RUSSELL ST.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.89
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.27
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.52
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,6,N Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.95
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,113.3
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.4
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,72.02
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
924061,RUSSELL ST.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.52
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,6,N Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.43
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,115.4
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.0
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,68.05
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.4
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
924061,RUSSELL ST.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.54
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.56
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.64
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.8
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.38
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,76.4
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.84
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.56
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
924061,RUSSELL ST.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.55
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.5
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,6,N Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.92
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,72.6
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,20.7
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.06
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
924061,RUSSELL ST.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.07
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.41
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,6,N Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.98
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,75.2
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,20.7
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.68
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
924061,RUSSELL ST.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.85
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,6,N Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.4
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.58
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,73.0
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,20.7
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.26
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.99
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
924061,RUSSELL ST.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
