Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.97
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.98
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,6,N Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.58
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,72.9
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.03
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
924061,RUSSELL ST.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.17
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.23
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,6,N Current (RMS),A,44.0
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,71.7
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.33
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.89
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
924061,RUSSELL ST.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.43
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.31
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,6,N Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.63
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,73.1
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.55
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
924061,RUSSELL ST.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.9
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.99
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,6,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.04
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,74.0
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.78
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.78
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
924061,RUSSELL ST.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.46
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.67
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,76.0
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.9
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.12
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.16
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
924061,RUSSELL ST.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.83
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.73
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,6,N Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.45
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,75.0
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.53
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
924061,RUSSELL ST.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.79
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.57
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.71
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,6,N Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.02
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,74.8
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.9
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.54
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
924061,RUSSELL ST.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.39
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.62
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,6,N Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.16
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,75.3
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
