Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.68
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.47
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
924061,RUSSELL ST.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.45
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.1
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,6,N Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.2
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,73.7
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.88
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
924061,RUSSELL ST.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.51
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.34
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,6,N Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.38
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,75.5
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.04
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
924061,RUSSELL ST.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.51
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,6,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.55
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,75.8
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.26
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
924061,RUSSELL ST.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.04
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.11
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,6,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.4
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,74.5
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.78
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.46
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
924061,RUSSELL ST.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.4
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.74
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,6,N Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.93
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,73.0
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.9
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.82
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
924061,RUSSELL ST.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.49
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.07
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,6,N Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.64
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,76.4
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
924061,RUSSELL ST.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.84
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.65
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.45
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,6,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.64
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,75.4
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.9
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
924061,RUSSELL ST.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
