Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.84
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.65
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,6,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.32
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,73.8
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
924061,RUSSELL ST.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.81
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.73
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,6,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.28
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,73.8
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.19
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.29
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
924061,RUSSELL ST.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.73
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,6,N Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.13
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,81.2
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,21.5
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.09
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.23
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
924061,RUSSELL ST.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.3
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.55
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.75
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,6,N Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.47
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,79.2
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.89
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.42
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
924061,RUSSELL ST.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.5
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.13
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,6,N Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.71
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,76.1
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.13
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.01
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
924061,RUSSELL ST.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.48
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.61
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,6,N Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.13
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,77.4
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
924061,RUSSELL ST.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.56
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,6,N Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.88
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,76.0
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.23
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.8
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
924061,RUSSELL ST.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.34
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.73
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,6,N Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.27
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,74.0
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
