Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.41
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.09
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
924061,RUSSELL ST.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.89
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.25
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,6,N Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.97
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,76.7
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,50.85
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.79
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
924061,RUSSELL ST.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.32
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.63
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,6,N Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.18
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,77.7
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,42.7
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.47
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.08
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
924061,RUSSELL ST.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.9
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.59
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.74
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,76.0
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.26
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,22.1
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.84
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.79
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.81
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
924061,RUSSELL ST.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.14
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.8
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,6,N Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.86
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,79.9
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,22.1
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.38
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
924061,RUSSELL ST.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.87
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.45
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,81.8
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,22.2
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.45
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
924061,RUSSELL ST.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.07
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,6,N Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.97
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,76.4
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,22.3
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.53
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
924061,RUSSELL ST.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.57
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.01
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.48
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,6,N Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.48
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,97.1
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,22.3
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.56
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
924061,RUSSELL ST.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
