Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.58
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.53
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.38
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,6,N Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.9
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,90.3
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,22.5
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.75
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
924061,RUSSELL ST.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.6
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.42
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.42
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,6,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.83
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,89.3
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.26
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,22.5
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.67
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.33
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
924061,RUSSELL ST.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.71
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.11
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.81
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,6,N Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.39
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,91.6
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,22.6
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.57
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
924061,RUSSELL ST.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.48
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.9
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.46
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,87.0
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,22.6
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,58.23
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.56
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
924061,RUSSELL ST.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.56
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.65
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.31
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,93.9
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.1
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,22.7
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.68
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.91
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
924061,RUSSELL ST.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.11
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.27
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.25
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,6,N Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.93
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,88.6
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.68
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,22.8
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.51
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
924061,RUSSELL ST.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.06
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.44
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,6,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.59
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,84.4
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.79
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,22.8
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,65.43
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
924061,RUSSELL ST.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.37
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.7
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.52
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,86.5
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
