Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,22.9
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.65
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.55
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
924061,RUSSELL ST.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.82
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.62
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,6,N Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.5
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,70.0
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,23.0
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.89
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.91
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
924061,RUSSELL ST.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.42
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.9
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.98
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,6,N Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.74
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.51
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,23.0
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.72
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.42
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
924061,RUSSELL ST.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.31
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.6
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.14
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.47
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,89.8
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.54
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,23.1
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.7
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.01
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.48
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
924061,RUSSELL ST.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.31
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.22
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,6,N Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.89
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,90.6
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.56
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.12
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,23.1
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.85
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.81
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.07
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
924061,RUSSELL ST.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.24
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.22
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.46
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,89.7
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.64
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.47
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.5
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,23.2
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,72.02
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.04
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
924061,RUSSELL ST.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.99
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.34
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,6,N Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.83
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,82.4
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.59
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.65
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.38
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,76.49
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.24
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.43
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
924061,RUSSELL ST.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.05
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.22
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.75
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,6,N Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.07
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,82.7
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.21
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.5
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.46
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.68
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.95
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
924061,RUSSELL ST.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
