Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.99
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.27
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,6,N Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.72
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,74.7
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.74
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.01
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.7
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
924061,RUSSELL ST.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.48
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.99
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.39
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.93
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,75.5
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.3
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.17
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.57
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.77
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.72
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
924061,RUSSELL ST.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.52
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.76
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.54
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.66
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,78.5
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.25
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.46
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.6
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.27
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.53
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
924061,RUSSELL ST.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.13
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.91
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.83
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,6,N Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.58
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,76.3
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.08
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.76
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.64
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.33
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,79.6
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.43
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.5
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
924061,RUSSELL ST.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.41
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.41
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,6,N Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.72
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,76.0
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.57
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.75
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.99
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,78.17
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.01
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.53
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
924061,RUSSELL ST.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.81
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,6,N Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.62
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,84.4
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.2
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.52
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.61
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.04
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,79.35
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.47
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.95
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
924061,RUSSELL ST.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.99
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,6,N Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.66
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,80.0
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.94
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.64
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,80.45
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.75
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.11
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
924061,RUSSELL ST.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.5
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.13
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.38
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,6,N Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.65
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,81.4
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.62
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
