Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.93
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.11
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.54
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.57
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.58
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
924061,RUSSELL ST.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.81
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.35
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.23
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,6,N Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.53
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,89.1
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.36
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.28
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.33
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.6
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,90.31
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.14
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.77
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
924061,RUSSELL ST.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.7
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.55
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,6,N Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.97
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,87.6
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.19
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.05
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.55
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.64
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,95.45
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.58
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.91
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.2
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
924061,RUSSELL ST.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.73
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.84
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.22
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,6,N Current (RMS),A,39.3
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.61
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,84.5
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.49
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.91
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.66
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.95
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,98.35
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.21
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.22
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,168.4
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
924061,RUSSELL ST.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.02
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.42
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,6,N Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.6
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.24
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,79.2
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.9
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.54
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.23
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,89.1
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.94
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.48
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
924061,RUSSELL ST.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.28
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.2
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.05
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.52
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,81.1
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.19
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.31
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.52
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.2
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.13
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.2
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.34
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,154.7
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
924061,RUSSELL ST.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.91
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,6,N Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.51
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,87.8
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.79
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,51.1
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.7
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.04
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.14
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,95.55
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.64
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.95
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,179.1
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
924061,RUSSELL ST.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.79
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.86
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.5
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,6,N Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.5
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,70.0
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.43
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.61
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.21
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.2
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.71
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.3
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.44
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
