Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.79
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.6
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.1
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,6,N Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.86
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.05
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.14
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.63
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.2
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.63
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.73
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.45
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
924061,RUSSELL ST.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.85
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.92
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.34
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,6,N Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.3
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.27
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,56.0
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.82
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.27
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.71
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.8
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.19
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.4
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.1
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.57
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.2
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.95
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
924061,RUSSELL ST.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.34
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.13
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.1
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.78
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,6,N Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.41
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,50.8
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.56
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.61
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.66
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.7
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.02
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.3
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.43
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.51
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.01
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
924061,RUSSELL ST.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.54
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.48
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.99
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,6,N Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.7
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.93
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.68
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.65
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.86
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.22
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.6
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.8
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,23.2
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,93.73
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.58
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.38
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
924061,RUSSELL ST.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.67
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.55
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.07
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,6,N Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.18
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.26
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.14
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.35
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,23.0
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.6
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.11
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
924061,RUSSELL ST.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.93
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.13
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.44
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,6,N Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.84
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.77
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.22
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.54
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.4
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,22.8
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.53
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.64
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
924061,RUSSELL ST.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.71
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.47
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.03
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,6,N Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.97
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.15
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,76.5
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.1
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.82
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.65
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.68
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.55
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.1
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,22.8
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,93.26
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.6
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.75
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,170.2
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
924061,RUSSELL ST.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.91
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.49
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,6,N Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.12
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,102.3
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.5
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.18
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
