Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.39
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,52.7
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,23.0
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,111.81
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.39
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.47
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,212.9
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.7
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
924061,RUSSELL ST.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.1
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.61
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.72
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,81.8
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.39
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.14
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.05
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.92
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.23
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.1
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,22.9
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,100.92
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.14
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.29
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,185.1
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
924061,RUSSELL ST.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.69
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.72
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.78
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.77
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,61.8
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.4
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.16
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.71
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.98
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,22.8
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.94
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.92
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.71
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
924061,RUSSELL ST.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.62
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.51
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.93
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.5
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.86
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.26
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.1
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.63
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.52
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.68
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,22.7
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.69
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.79
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.96
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
924061,RUSSELL ST.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.77
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.71
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,6,N Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.4
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,74.8
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.83
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.59
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.61
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.68
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,22.7
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.85
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.04
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.5
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
924061,RUSSELL ST.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.65
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.21
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,6,N Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.39
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,75.6
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.09
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,22.6
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.56
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.63
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.11
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
924061,RUSSELL ST.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.64
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.57
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.27
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,65.8
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.91
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.61
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.15
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,22.5
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,76.95
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.5
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.42
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
924061,RUSSELL ST.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.76
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.41
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.54
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.8
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,60.2
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.4
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.82
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,50.6
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.68
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,22.5
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,82.73
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.01
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.01
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
