Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.24
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.91
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.03
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,60.3
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.45
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,22.4
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.58
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.55
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.18
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
924061,RUSSELL ST.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.86
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.67
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,6,N Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.2
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,50.4
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.09
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.77
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,22.3
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,75.19
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.47
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.26
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
924061,RUSSELL ST.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.12
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.57
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.21
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.7
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.96
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.29
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,22.2
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,81.46
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.81
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.45
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
924061,RUSSELL ST.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.48
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.34
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,6,N Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.7
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.43
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,60.6
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.9
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,22.1
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,82.2
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.13
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.59
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
924061,RUSSELL ST.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.08
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.38
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,6,N Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.28
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.43
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.86
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,53.1
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.4
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,22.2
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,73.92
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.72
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.29
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
924061,RUSSELL ST.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.1
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.57
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.87
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.81
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.67
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.37
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.6
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,22.1
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,77.36
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.65
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.8
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
924061,RUSSELL ST.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.86
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.53
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.44
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,6,N Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.86
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.02
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.05
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,60.6
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,22.1
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,75.09
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.68
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.25
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
924061,RUSSELL ST.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.44
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,6,N Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.78
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.82
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
