Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.33
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,22.1
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,68.16
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.88
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.2
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
924061,RUSSELL ST.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.83
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.18
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,6,N Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.22
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.7
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.11
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.57
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.89
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
924061,RUSSELL ST.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.96
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.9
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,6,N Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.98
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.86
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.07
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.64
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.41
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
924061,RUSSELL ST.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.3
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.48
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.22
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.67
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.41
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.98
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.01
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
924061,RUSSELL ST.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.97
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,6,N Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.95
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.07
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.68
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.55
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.94
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
924061,RUSSELL ST.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.16
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.21
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.39
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,6,N Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.22
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.68
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.91
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.24
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
924061,RUSSELL ST.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.41
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.85
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,6,N Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.69
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.41
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.31
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.11
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.76
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.03
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
924061,RUSSELL ST.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.83
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.6
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,6,N Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.44
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.45
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.97
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
