Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.98
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.59
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,6,N Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.78
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
924061,RUSSELL ST.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.15
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.54
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,6,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.95
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.59
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.84
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.35
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
924061,RUSSELL ST.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.45
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.18
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,6,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.03
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.43
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.74
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
924061,RUSSELL ST.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.68
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.91
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.55
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,6,N Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.61
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.66
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.65
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.66
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
924061,RUSSELL ST.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.16
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.12
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.78
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,6,N Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.97
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.27
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.61
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.75
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.04
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
924061,RUSSELL ST.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.47
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.86
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,6,N Current (RMS),A,37.0
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.1
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.22
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.8
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.47
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.14
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
924061,RUSSELL ST.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.6
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.85
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.07
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,6,N Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.67
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,29.7
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.12
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.02
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.84
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
924061,RUSSELL ST.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.68
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.64
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,6,N Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.83
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
