Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.15
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.51
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
924061,RUSSELL ST.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.89
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.45
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.88
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.92
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.98
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.44
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
924061,RUSSELL ST.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.05
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.71
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.72
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,6,N Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.97
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,21.5
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
924061,RUSSELL ST.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.87
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.4
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,6,N Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,50.9
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.11
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,21.5
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.55
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.6
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
924061,RUSSELL ST.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.73
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.81
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,6,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.39
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.14
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.62
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
924061,RUSSELL ST.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.83
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.24
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,6,N Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.59
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,49.1
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.6
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.29
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
924061,RUSSELL ST.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.8
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,6,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.78
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.9
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.18
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
924061,RUSSELL ST.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.16
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.52
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.94
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,53.8
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.94
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.39
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.63
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
