Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,6,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.47
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.82
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.29
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
924061,RUSSELL ST.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.49
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,6,N Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.8
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,53.5
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.63
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,64.8
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.98
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.36
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.74
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,162.0
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
924061,RUSSELL ST.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.12
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,6,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.94
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.33
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.58
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.22
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
924061,RUSSELL ST.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.51
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.33
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,6,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,50.1
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.69
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.93
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.13
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.95
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
924061,RUSSELL ST.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.02
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.49
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,40.0
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.05
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.5
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
924061,RUSSELL ST.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.93
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.19
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,6,N Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.5
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.79
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.03
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
924061,RUSSELL ST.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.95
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.66
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.5
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,6,N Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.7
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.51
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.79
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.85
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,20.7
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.49
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.37
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
924061,RUSSELL ST.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.41
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.76
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,6,N Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.54
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
