Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.74
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.22
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.69
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
924061,RUSSELL ST.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.52
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.35
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.6
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,6,N Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.16
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,40.7
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.75
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,58.7
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.16
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.58
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.86
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
924061,RUSSELL ST.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.32
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.72
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,6,N Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.64
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,54.2
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.29
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.15
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
924061,RUSSELL ST.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.29
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.62
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,6,N Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.21
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.77
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.51
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
924061,RUSSELL ST.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.59
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,6,N Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.73
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.82
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.78
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
924061,RUSSELL ST.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.66
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.82
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,6,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.2
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.43
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.96
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.35
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.16
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
924061,RUSSELL ST.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.93
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.91
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.33
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,6,N Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.93
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.53
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,43.4
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.72
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.97
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.75
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.73
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.85
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.23
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
924061,RUSSELL ST.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.34
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.11
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,6,N Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.1
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.96
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.03
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,54.1
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,70.64
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.06
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
