Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.41
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.41
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,6,N Current (RMS),A,29.7
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,45.7
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.46
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.7
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.43
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.94
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.86
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
924061,RUSSELL ST.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.58
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.21
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.52
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.92
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.24
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.72
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.39
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
924061,RUSSELL ST.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.98
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.8
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,6,N Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.25
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.46
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.69
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.42
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
924061,RUSSELL ST.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.37
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.16
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.01
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,6,N Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.77
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.08
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.38
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
924061,RUSSELL ST.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.79
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.24
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,6,N Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.1
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,20.4
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.47
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
924061,RUSSELL ST.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.06
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.01
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.72
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,6,N Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.15
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,20.4
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.21
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.86
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.09
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
924061,RUSSELL ST.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.43
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.09
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.75
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.59
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.73
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,20.4
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.15
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.62
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
924061,RUSSELL ST.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.23
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.84
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,6,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.33
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,46.1
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
