Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,20.3
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,65.48
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.52
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
924061,RUSSELL ST.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.72
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.49
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.38
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.77
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.52
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,20.3
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.6
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.51
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
924061,RUSSELL ST.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.08
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.63
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.52
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,6,N Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.74
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.25
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.95
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,20.3
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.37
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.81
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.1
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
924061,RUSSELL ST.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.03
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.72
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.42
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.45
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,50.4
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.79
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.13
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,20.3
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.59
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.52
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.63
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
924061,RUSSELL ST.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.62
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.73
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.66
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,6,N Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.1
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,49.5
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.82
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.82
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,20.3
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,73.18
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.88
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.28
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
924061,RUSSELL ST.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.25
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.72
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,6,N Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.01
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.76
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,20.3
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.06
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.35
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.39
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
924061,RUSSELL ST.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.88
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.52
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.06
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.55
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,55.2
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.92
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.61
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.73
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,20.3
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,62.88
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,62.81
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.61
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
924061,RUSSELL ST.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.02
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.1
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.08
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,6,N Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.1
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,59.5
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.1
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,20.3
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,66.12
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.96
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,64.71
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
