Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.66
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.53
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,6,N Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.3
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,72.7
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.57
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,20.2
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,68.83
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.53
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,68.02
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
924061,RUSSELL ST.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.91
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.56
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.45
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,6,N Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.7
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.29
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,60.4
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.3
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,20.3
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,59.29
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.57
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.76
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
924061,RUSSELL ST.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.08
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.9
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.14
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.25
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,81.9
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,20.3
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,65.58
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
924061,RUSSELL ST.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.23
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.52
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.06
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,6,N Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.37
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,98.0
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.3
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,20.4
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,70.3
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.27
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
924061,RUSSELL ST.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.32
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.75
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.96
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,6,N Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.62
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,99.4
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,20.4
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,60.6
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.2
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
924061,RUSSELL ST.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.88
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.11
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,6,N Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.42
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,77.8
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,20.4
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.91
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.77
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
924061,RUSSELL ST.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.53
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.2
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.47
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,6,N Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.34
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,51.2
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,20.4
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.02
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.91
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
924061,RUSSELL ST.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.98
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.48
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.72
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,6,N Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.3
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.32
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
