Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,56.21
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.41
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
924061,RUSSELL ST.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.39
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.48
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.74
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,6,N Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.2
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,53.3
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,57.23
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.25
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.4
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
924061,RUSSELL ST.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.35
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.43
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.31
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,6,N Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,53.8
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,58.69
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.25
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
924061,RUSSELL ST.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.51
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.07
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.32
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,20.7
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
924061,RUSSELL ST.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.78
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.77
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,6,N Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,58.5
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.37
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
924061,RUSSELL ST.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.74
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.14
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,6,N Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.81
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,60.1
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.36
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.91
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
924061,RUSSELL ST.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.98
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.74
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.37
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,6,N Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.32
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,58.7
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,54.43
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,46.91
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
924061,RUSSELL ST.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.64
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.68
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,6,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.53
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,59.4
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.36
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
